ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
514,2016-06,128957.16499999998,3204278.6210000007,2647557.8110000007,43.15835508701472,22.892870034277408
514,2016-07,184116.26800000004,4531333.584999999,1938069.023,59.63086798808137,23.1127257534127
514,2016-08,170184.57699999996,4485973.114,1502944.795,55.11872554735068,21.57985742596524
514,2016-09,161713.80099999998,4215463.023,1099111.941,54.12108467202141,21.821612469836936
514,2016-10,158329.663,3959993.808,1035587.672,51.27920164529084,22.74326535255868
514,2016-11,113646.49,2703479.593,1522810.7910000002,38.03430053547523,23.912113816474935
514,2016-12,89201.82400000001,2095492.0630000005,1446782.0420000001,28.890343308718748,24.214346492293693
514,2017-01,106690.08499999999,2587367.1089999997,1436332.1360000004,34.55437394740251,23.455842996946235
514,2017-02,123399.60899999997,2997441.947,1333909.7620000003,44.24828205679861,23.41790505392563
514,2017-03,225858.61500000002,4926994.651000001,1766952.6589999998,73.15021861640109,26.075918066284903
514,2017-04,207864.08599999998,4566979.134999999,1705731.586,69.5662938420348,25.89020387973957
514,2017-05,241278.46699999998,5435449.656,3843693.8679999993,78.14434091203523,25.25039202481883
514,2017-06,191253.03199999998,4819223.754,1740622.0,64.00703882195448,22.574403110536018
514,2017-07,126824.697,3235281.6560000004,3367725.3599999994,41.075494558880685,22.298557842625122
514,2017-08,122880.53300000001,3025752.736,2051249.479,39.798073908537376,23.10120795943541
514,2017-09,178976.383,4202427.08,2176311.2260000003,59.898387884872825,24.22593672460185
514,2017-10,71787.338,1747747.3900000001,1333980.525,23.25020663298355,23.364378055610576
514,2017-11,30741.742,710688.494,1052928.6709999999,10.28840093708166,24.605615149206752
514,2017-12,19726.186,436475.70999999985,2669114.5379999997,6.388841171136159,25.707987590726038
514,2018-01,59908.346000000005,1377084.3569999998,2308909.09,19.40288444098977,24.746388248796784
514,2018-02,93681.45099999999,2116259.855,1883379.309,33.59202918818129,25.180807507135423
514,2018-03,57901.436,1187859.975,4835918.021,18.75289415727426,27.7273984626569
514,2018-04,173877.668,3802843.5640000002,2204569.042,58.1919906291834,26.008804153024755
514,2018-05,199125.60099999997,4578876.809,2455122.569,64.49203297059204,24.737350248470793
514,2018-06,48307.549,965887.6560000001,2525292.64,16.16718507362784,28.4494205429967
514,2018-07,4749.409,98230.85200000001,2400315.1070000003,1.538220300557067,27.502786526104167
514,2018-08,123507.76299999998,2921734.7650000006,1855559.3400000005,40.00121874595154,24.045759855218517
514,2018-09,191530.685,4135558.959,4533810.6620000005,64.09996151271754,26.34445284525967
514,2018-10,249015.62699999995,5215420.361,1578912.428,80.65022250291487,27.159534486946026
514,2018-11,235192.98,4764489.686000001,1757221.8420000002,78.71251004016064,28.07973478946051
514,2018-12,91060.15700000002,1937471.263,1332149.0840000003,29.49221304573132,26.734875313692164
514,2019-01,283010.301,5728175.316000001,3380218.092,91.66028663039253,28.10418396864234
514,2019-02,257924.68799999994,5211684.508000001,2723119.0059999996,92.48590361445781,28.151389401792994
514,2019-03,81937.057,1729127.3329999999,1362228.196,26.537458543852832,26.954943321593618
514,2019-04,228281.84300000002,4760811.005,1695615.716,76.39954585006694,27.27567247613659
514,2019-05,256028.10299999997,5405071.472999999,3551589.7439999995,82.92139623008161,26.94456863040634
514,2019-06,256343.14300000004,5364881.608000001,4007807.643,85.7908778447122,27.179821506665636
514,2019-07,260092.73500000004,5683801.500000001,4303938.1729999995,84.23783359243427,26.030011327072796
514,2019-08,265212.7400000001,6126650.107,4177654.352000001,85.89608109858794,24.62387182259676
514,2019-09,258069.079,5795948.584,3807659.185000001,86.36850033467202,25.327742699974465
514,2019-10,239383.544,5367476.884000001,3195391.112,77.53062054670295,25.369338745468294
514,2019-11,250500.5679999999,5346885.650999999,1852535.6980000006,83.83553145916999,26.649732647767323
514,2019-12,40495.988999999994,853545.5279999997,1929523.719,13.115684998056743,26.987978559826754
514,2020-01,56902.012,1247047.351,2429385.717,18.429204560176192,25.955518957141294
514,2020-02,143846.74700000003,3159284.8770000003,1970611.076,49.80153268245397,25.8997930768643
514,2020-03,216797.44099999996,4672285.264000002,3202512.3279999997,70.21552046897264,26.39428118235004
514,2020-04,180442.45100000003,3817073.729,1745758.9949999996,60.389039825970556,26.890148884825667
514,2020-05,210087.28400000004,4513775.058,4012711.519,68.04226065552534,26.47554397662381
514,2020-06,85785.76900000001,1941981.9089999998,5551999.19,28.710096720214196,25.127837034260107
514,2020-07,193529.559,4727356.917000001,1950002.0200000003,62.67960843373495,23.28702191886985
514,2020-08,184623.884,4311573.166999999,1442181.948,59.7952727037181,24.357749545449536
514,2020-09,228314.695,5236453.776000001,2047074.9340000004,76.41054049531459,24.801710195757746
514,2020-10,288004.23699999996,6173756.027999999,2662594.33,93.27770339422203,26.535938479562045
514,2020-11,234440.37100000004,4684578.717999999,2590389.545,78.46063286479252,28.467340551119623
514,2020-12,277126.03299999994,5610030.418,2543445.8090000004,89.7545125663946,28.099406484329208
514,2021-01,76927.318,1534899.4189999998,2354041.1240000003,24.914923565228655,28.509244436904265
514,2021-02,124573.90200000002,2461771.128,4454672.544000001,44.66935671256455,28.7848805744057
514,2021-03,207692.05700000003,4308521.568,7107507.43,67.26650375696335,27.4205811031852
514,2021-04,193728.12300000002,4070901.6600000006,6674329.913000001,64.83538253012048,27.06992778757028
514,2021-05,91391.977,2071683.6580000003,7384539.289999999,29.599681629744783,25.093987065101093
514,2021-06,120749.84100000001,2761333.9110000003,3862223.242000001,40.41159337349398,24.874403737223364
514,2021-07,230501.609,5208105.308,4577961.106,74.65397363648141,25.17556593657239
514,2021-08,256422.35700000002,5662491.658,4580719.535000001,83.04908569762924,25.759258093992234
514,2021-09,217344.11799999996,4783685.107999999,4805918.724,72.73899531459168,25.84463156146634
514,2021-10,256258.77399999998,5432476.891000002,2031030.4530000004,82.99610506542298,26.832793868268155
514,2021-11,248901.66999999998,4855830.615,2111918.9820000003,83.30042503346719,29.15743522456731
514,2021-12,99922.046,1951632.363,2105749.3609999996,32.36236753465475,29.123820437315977
514,2022-01,4905.95,99446.17700000001,2357920.7649999997,1.5889201969166988,28.062093243329674
514,2022-02,179590.38,3545709.9669999992,1210287.1969999997,64.39700946643718,28.81143563370309
514,2022-03,150125.38199999998,3022830.444,1700387.1740000003,48.62203070345899,28.250450378552554
514,2022-04,162016.63,3315047.82,2206643.2739999997,54.22243306559572,27.80064261586831
514,2022-05,96857.054,2046508.13,1084204.5400000003,31.36968972664853,26.92172099197411
514,2022-06,136329.249,3102802.1500000004,2478933.191,45.625585341365465,24.993092498501714
514,2022-07,218469.356,4868651.626,4267764.492,70.75701386189921,25.52506557277891
514,2022-08,192748.802,4477701.337,4699356.595000001,62.426739862676506,24.486211849744603
514,2022-09,152334.983,3316049.2449999996,2252352.4,50.98225669344043,26.131462400271644
514,2022-10,268732.282,5578459.435999999,2497208.0200000005,87.03597681046767,27.402526001684702
514,2022-11,147925.47800000003,3028482.733,1764299.2509999997,49.50651874163321,27.7845212121494
514,2022-12,159518.283,3250894.6310000005,2301245.41,51.66416731441896,27.912106341812702
514,2023-01,43484.412,873437.638,2405806.911,14.083563933151963,28.319575376484973
514,2023-02,0.0,0.0,0.0,0.0,0.0
514,2023-03,0.0,0.0,603539.76,0.0,0.0
514,2023-04,0.0,0.0,4883223.817,0.0,0.0
514,2023-05,0.0,0.0,5265252.266000001,0.0,0.0
514,2023-06,0.0,0.0,4804204.11,0.0,0.0
514,2023-07,0.0,0.254,6983391.590999998,0.0,0.0
514,2023-08,63100.28,1387941.1149999998,4464202.144,20.436675735198857,25.86099814952644
514,2023-09,200056.891,4344173.029,2325428.2099999995,66.95344410977242,26.195786264533094
514,2023-10,38702.823,829401.138,6851322.796,12.534921298095608,26.54379745558053
514,2023-11,157586.085,3188113.054,2615387.1909999996,52.73965361445783,28.117013574857996
514,2023-12,25325.859,490707.33599999995,320489.6600000001,8.202441702293044,29.358013906888075
514,2024-01,186981.61299999998,3573823.3830000004,1735785.5860000004,60.558884894416366,29.76122846494715
514,2024-02,158875.19900000002,3158173.3050000006,2121882.7539999993,55.00456965794213,28.615753571245722
514,2024-03,6377.084000000002,132905.79599999997,13108575.207,2.0653854126182156,27.293752852333608
514,2024-04,0.0,34.32799999999999,11611885.135,0.0,0.0
514,2024-05,0.0,12.384,7036442.268,0.0,0.0
